Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
592769,Princess Street Aberaeron,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
