Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
592769,Princess Street Aberaeron,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.73
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.36
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
