Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.91
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.08
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.6
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
