Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.65
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
592769,Princess Street Aberaeron,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.07
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
592769,Princess Street Aberaeron,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
592769,Princess Street Aberaeron,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
592769,Princess Street Aberaeron,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
592769,Princess Street Aberaeron,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
592769,Princess Street Aberaeron,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.42
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.73
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
