Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
592769,Princess Street Aberaeron,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.23
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
592769,Princess Street Aberaeron,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.68
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.3
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.78
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
592769,Princess Street Aberaeron,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.7
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.45
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.47
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.4
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.61
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,33.3
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
592769,Princess Street Aberaeron,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.44
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.97
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
