Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.92
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
592769,Princess Street Aberaeron,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.3
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.88
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.2
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.01
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.5
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
592769,Princess Street Aberaeron,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.52
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.1
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
592769,Princess Street Aberaeron,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.55
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,33.3
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
592769,Princess Street Aberaeron,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,33.2
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.01
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.05
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.03
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.06
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.58
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
