Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
592769,Princess Street Aberaeron,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
592769,Princess Street Aberaeron,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
592769,Princess Street Aberaeron,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.95
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
592769,Princess Street Aberaeron,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.04
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.17
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
592769,Princess Street Aberaeron,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.12
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.5
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
592769,Princess Street Aberaeron,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.55
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.49
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
592769,Princess Street Aberaeron,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
592769,Princess Street Aberaeron,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
