Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.68
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.5
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.27
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
592769,Princess Street Aberaeron,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.36
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.34
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
592769,Princess Street Aberaeron,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
592769,Princess Street Aberaeron,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.99
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
592769,Princess Street Aberaeron,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
592769,Princess Street Aberaeron,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.5
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
592769,Princess Street Aberaeron,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.59
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
592769,Princess Street Aberaeron,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.55
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
592769,Princess Street Aberaeron,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.96
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
592769,Princess Street Aberaeron,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.61
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
592769,Princess Street Aberaeron,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.5
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.04
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.5
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
