Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
592769,Princess Street Aberaeron,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.36
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.57
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.4
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.0
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
592769,Princess Street Aberaeron,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.58
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
592769,Princess Street Aberaeron,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.0
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.0
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.92
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
592769,Princess Street Aberaeron,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.28
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
592769,Princess Street Aberaeron,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.26
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
592769,Princess Street Aberaeron,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.23
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.14
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
592769,Princess Street Aberaeron,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.08
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
592769,Princess Street Aberaeron,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.04
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.26
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.9
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
592769,Princess Street Aberaeron,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.51
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.62
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
592769,Princess Street Aberaeron,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
