Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
592769,Princess Street Aberaeron,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.39
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
592769,Princess Street Aberaeron,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
592769,Princess Street Aberaeron,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.52
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.7
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.3
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
592769,Princess Street Aberaeron,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.03
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
592769,Princess Street Aberaeron,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.57
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.3
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
592769,Princess Street Aberaeron,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.36
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
592769,Princess Street Aberaeron,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.98
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.26
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
592769,Princess Street Aberaeron,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.57
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
592769,Princess Street Aberaeron,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.76
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.52
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
592769,Princess Street Aberaeron,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.48
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.83
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
