Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
592769,Princess Street Aberaeron,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.07
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
592769,Princess Street Aberaeron,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
592769,Princess Street Aberaeron,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.57
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
592769,Princess Street Aberaeron,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.85
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
592769,Princess Street Aberaeron,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.71
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.09
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
592769,Princess Street Aberaeron,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
592769,Princess Street Aberaeron,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.51
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
592769,Princess Street Aberaeron,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.09
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.68
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.7
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
592769,Princess Street Aberaeron,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
592769,Princess Street Aberaeron,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
