Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.34
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.44
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
592769,Princess Street Aberaeron,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.19
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.6
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.8
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
592769,Princess Street Aberaeron,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.19
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.59
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
592769,Princess Street Aberaeron,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.32
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.51
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.33
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
592769,Princess Street Aberaeron,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.93
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.97
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
592769,Princess Street Aberaeron,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.45
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.84
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.49
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
592769,Princess Street Aberaeron,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.08
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.6
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
592769,Princess Street Aberaeron,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.85
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.1
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
592769,Princess Street Aberaeron,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.15
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.28
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
592769,Princess Street Aberaeron,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.33
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.65
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
