Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
592769,Princess Street Aberaeron,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.25
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
592769,Princess Street Aberaeron,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.1
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.96
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
592769,Princess Street Aberaeron,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.12
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
592769,Princess Street Aberaeron,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.05
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
592769,Princess Street Aberaeron,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
592769,Princess Street Aberaeron,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
