Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.91
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
