Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
592769,Princess Street Aberaeron,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
592769,Princess Street Aberaeron,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
592769,Princess Street Aberaeron,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
