Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.14
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
592769,Princess Street Aberaeron,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
