Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
592769,Princess Street Aberaeron,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
592769,Princess Street Aberaeron,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.6
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
