Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
592769,Princess Street Aberaeron,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.09
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.45
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.51
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
