Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.46
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
592769,Princess Street Aberaeron,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
592769,Princess Street Aberaeron,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
592769,Princess Street Aberaeron,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
592769,Princess Street Aberaeron,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
592769,Princess Street Aberaeron,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.16
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.74
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.51
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.5
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
592769,Princess Street Aberaeron,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
592769,Princess Street Aberaeron,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.33
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
592769,Princess Street Aberaeron,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.41
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
