Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.36
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.02
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
592769,Princess Street Aberaeron,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.71
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.57
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.4
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
592769,Princess Street Aberaeron,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.98
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.78
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.22
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.0
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.3
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
592769,Princess Street Aberaeron,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.98
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
592769,Princess Street Aberaeron,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.08
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.5
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
592769,Princess Street Aberaeron,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.8
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.56
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.38
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
592769,Princess Street Aberaeron,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
592769,Princess Street Aberaeron,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
592769,Princess Street Aberaeron,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
592769,Princess Street Aberaeron,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.37
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
