Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.27
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
592769,Princess Street Aberaeron,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
592769,Princess Street Aberaeron,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
592769,Princess Street Aberaeron,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.46
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.0
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.61
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
592769,Princess Street Aberaeron,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.19
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.54
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.9
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,33.3
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.39
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
592769,Princess Street Aberaeron,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.83
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
592769,Princess Street Aberaeron,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.33
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,33.3
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
592769,Princess Street Aberaeron,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.74
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,33.2
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
592769,Princess Street Aberaeron,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.68
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
592769,Princess Street Aberaeron,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.23
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.05
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
