Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
592769,Princess Street Aberaeron,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.32
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
592769,Princess Street Aberaeron,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.86
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
592769,Princess Street Aberaeron,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
592769,Princess Street Aberaeron,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.13
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.6
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
592769,Princess Street Aberaeron,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.78
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.32
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
592769,Princess Street Aberaeron,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
592769,Princess Street Aberaeron,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.08
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.5
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
592769,Princess Street Aberaeron,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.06
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
592769,Princess Street Aberaeron,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.17
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
592769,Princess Street Aberaeron,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.15
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.09
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
