Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
592769,Princess Street Aberaeron,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.9
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.43
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.66
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
592769,Princess Street Aberaeron,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.62
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.53
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.2
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
592769,Princess Street Aberaeron,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.74
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.64
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.04
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
592769,Princess Street Aberaeron,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.64
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.03
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.89
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
592769,Princess Street Aberaeron,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.17
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
592769,Princess Street Aberaeron,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.27
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.58
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
592769,Princess Street Aberaeron,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.67
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.63
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.2
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.24
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
592769,Princess Street Aberaeron,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.07
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
592769,Princess Street Aberaeron,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.2
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
592769,Princess Street Aberaeron,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.72
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.43
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.4
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
