Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
592769,Princess Street Aberaeron,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.92
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.23
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.07
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.4
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.2
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.3
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.57
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.08
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
592769,Princess Street Aberaeron,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.58
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.71
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.35
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
592769,Princess Street Aberaeron,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.77
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.35
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.37
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
592769,Princess Street Aberaeron,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.4
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.34
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.98
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.38
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.6
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.96
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.48
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
592769,Princess Street Aberaeron,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.19
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.57
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.5
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.77
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.2
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
592769,Princess Street Aberaeron,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.63
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.3
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.64
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.06
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
592769,Princess Street Aberaeron,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.88
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.3
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.48
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
592769,Princess Street Aberaeron,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.29
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.22
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.6
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.44
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
592769,Princess Street Aberaeron,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.15
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.2
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.04
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.11
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
592769,Princess Street Aberaeron,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.54
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.12
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.1
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
592769,Princess Street Aberaeron,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
