Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.79
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.1
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.21
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
592769,Princess Street Aberaeron,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.99
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.94
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.39
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
592769,Princess Street Aberaeron,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.27
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.33
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.55
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
592769,Princess Street Aberaeron,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.65
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.36
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.22
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
592769,Princess Street Aberaeron,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.75
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.52
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
592769,Princess Street Aberaeron,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.51
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.88
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.3
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.29
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
592769,Princess Street Aberaeron,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.29
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.89
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.96
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
592769,Princess Street Aberaeron,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.78
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.5
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
592769,Princess Street Aberaeron,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.8
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.05
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.29
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.05
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
592769,Princess Street Aberaeron,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.73
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.82
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
592769,Princess Street Aberaeron,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.53
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.12
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.8
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.53
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
