Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
592769,Princess Street Aberaeron,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.94
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.54
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.39
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.1
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
592769,Princess Street Aberaeron,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.29
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.5
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.6
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.97
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.73
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.94
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
592769,Princess Street Aberaeron,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.39
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.93
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.7
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.05
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.3
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.57
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.84
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.24
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
592769,Princess Street Aberaeron,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.19
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.4
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.4
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.68
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.23
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
592769,Princess Street Aberaeron,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.39
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.39
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.28
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.24
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
592769,Princess Street Aberaeron,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.73
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
592769,Princess Street Aberaeron,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.0
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
592769,Princess Street Aberaeron,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
592769,Princess Street Aberaeron,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.59
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.58
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
592769,Princess Street Aberaeron,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.46
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.47
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.8
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.2
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.58
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.87
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
