Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.67
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
592769,Princess Street Aberaeron,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.99
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.87
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.44
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.1
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
592769,Princess Street Aberaeron,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.77
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.12
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
592769,Princess Street Aberaeron,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.64
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
592769,Princess Street Aberaeron,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
592769,Princess Street Aberaeron,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
592769,Princess Street Aberaeron,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.89
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.24
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.44
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.0
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.4
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
592769,Princess Street Aberaeron,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.47
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.17
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.32
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.84
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.0
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.9
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
592769,Princess Street Aberaeron,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
592769,Princess Street Aberaeron,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
