Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
592769,Princess Street Aberaeron,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
592769,Princess Street Aberaeron,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
592769,Princess Street Aberaeron,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
592769,Princess Street Aberaeron,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
