Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
592769,Princess Street Aberaeron,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
592769,Princess Street Aberaeron,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
592769,Princess Street Aberaeron,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
592769,Princess Street Aberaeron,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
