Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
592769,Princess Street Aberaeron,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
