Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.36
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.54
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
