Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
592769,Princess Street Aberaeron,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
592769,Princess Street Aberaeron,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.43
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.65
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
