Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.85
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.5
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.55
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.99
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.06
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.55
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.21
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.93
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
592769,Princess Street Aberaeron,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.1
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.6
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
592769,Princess Street Aberaeron,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.89
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.43
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.3
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
592769,Princess Street Aberaeron,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.76
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.31
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
592769,Princess Street Aberaeron,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.27
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.56
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
592769,Princess Street Aberaeron,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.88
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.94
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.7
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
