Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
592769,Princess Street Aberaeron,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.54
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.08
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.7
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.9
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.9
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
592769,Princess Street Aberaeron,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.28
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.41
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.5
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
592769,Princess Street Aberaeron,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.44
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.86
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.7
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
592769,Princess Street Aberaeron,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.93
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.6
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.9
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.4
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
592769,Princess Street Aberaeron,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.48
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.85
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.2
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
592769,Princess Street Aberaeron,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.2
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.64
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.95
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.8
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.6
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
592769,Princess Street Aberaeron,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.6
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.64
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.78
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.3
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
592769,Princess Street Aberaeron,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.07
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.96
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.5
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
592769,Princess Street Aberaeron,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.12
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.41
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.1
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
592769,Princess Street Aberaeron,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.36
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.83
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.2
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.1
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
