Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.06
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
592769,Princess Street Aberaeron,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.07
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
592769,Princess Street Aberaeron,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-6.01
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.95
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.65
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.67
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.87
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.5
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.76
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.81
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
592769,Princess Street Aberaeron,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.4
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.9
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.2
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.2
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.6
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
592769,Princess Street Aberaeron,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.06
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.04
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.79
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.0
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.98
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
592769,Princess Street Aberaeron,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.55
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.84
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
592769,Princess Street Aberaeron,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.3
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.37
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.6
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.5
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
592769,Princess Street Aberaeron,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.82
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.8
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.6
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.6
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.92
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
592769,Princess Street Aberaeron,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.5
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.4
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.53
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
592769,Princess Street Aberaeron,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.04
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.9
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
592769,Princess Street Aberaeron,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.39
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.61
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
