Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
592769,Princess Street Aberaeron,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.77
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.4
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
592769,Princess Street Aberaeron,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.92
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.31
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.8
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
592769,Princess Street Aberaeron,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.82
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.25
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
592769,Princess Street Aberaeron,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.97
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.87
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.5
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.4
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
592769,Princess Street Aberaeron,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.71
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.67
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.3
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
592769,Princess Street Aberaeron,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.64
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.65
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.9
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
592769,Princess Street Aberaeron,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.18
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
592769,Princess Street Aberaeron,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.91
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.37
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.5
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
592769,Princess Street Aberaeron,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.83
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
592769,Princess Street Aberaeron,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.42
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.0
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
