Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.85
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.74
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.6
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
592769,Princess Street Aberaeron,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.43
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.58
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.4
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
592769,Princess Street Aberaeron,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.65
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.07
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.4
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
592769,Princess Street Aberaeron,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.75
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.56
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.5
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.1
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.4
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
592769,Princess Street Aberaeron,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.1
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.84
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,83.2
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.7
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.48
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
592769,Princess Street Aberaeron,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.59
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.6
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
592769,Princess Street Aberaeron,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.34
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.4
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
592769,Princess Street Aberaeron,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.97
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.8
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
592769,Princess Street Aberaeron,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.06
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.01
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.4
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
592769,Princess Street Aberaeron,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.56
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.62
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
592769,Princess Street Aberaeron,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.04
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.21
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
