Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
592769,Princess Street Aberaeron,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.19
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.45
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.93
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
592769,Princess Street Aberaeron,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.55
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.94
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
592769,Princess Street Aberaeron,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.72
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.33
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.4
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
592769,Princess Street Aberaeron,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.89
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.61
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
592769,Princess Street Aberaeron,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.8
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.41
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.7
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
592769,Princess Street Aberaeron,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.86
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
592769,Princess Street Aberaeron,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.56
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
592769,Princess Street Aberaeron,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.64
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.58
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.74
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.4
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.13
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
592769,Princess Street Aberaeron,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.3
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.8
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
592769,Princess Street Aberaeron,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.42
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
