Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
592769,Princess Street Aberaeron,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
592769,Princess Street Aberaeron,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
592769,Princess Street Aberaeron,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.57
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.79
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.9
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
592769,Princess Street Aberaeron,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.77
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.03
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.6
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.1
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.99
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
592769,Princess Street Aberaeron,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.62
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.26
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
592769,Princess Street Aberaeron,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.74
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.37
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
592769,Princess Street Aberaeron,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.15
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.75
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.1
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
592769,Princess Street Aberaeron,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.45
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.84
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
592769,Princess Street Aberaeron,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.72
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.2
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
592769,Princess Street Aberaeron,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.87
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
