Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
592769,Princess Street Aberaeron,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.37
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.66
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.2
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
592769,Princess Street Aberaeron,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.72
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.27
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
592769,Princess Street Aberaeron,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.69
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.14
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
592769,Princess Street Aberaeron,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.95
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.64
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
592769,Princess Street Aberaeron,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.79
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.94
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
592769,Princess Street Aberaeron,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.65
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.79
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
592769,Princess Street Aberaeron,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.99
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
592769,Princess Street Aberaeron,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.62
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
592769,Princess Street Aberaeron,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.41
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.99
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.4
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
592769,Princess Street Aberaeron,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
