Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
592769,Princess Street Aberaeron,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.9
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.26
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.03
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.9
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
592769,Princess Street Aberaeron,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.79
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.18
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
592769,Princess Street Aberaeron,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
592769,Princess Street Aberaeron,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
592769,Princess Street Aberaeron,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
592769,Princess Street Aberaeron,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
592769,Princess Street Aberaeron,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.8
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.26
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.15
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.6
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
592769,Princess Street Aberaeron,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.93
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.36
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.59
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
592769,Princess Street Aberaeron,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
592769,Princess Street Aberaeron,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
