Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
592769,Princess Street Aberaeron,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
