Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
592769,Princess Street Aberaeron,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
592769,Princess Street Aberaeron,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
