Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.28
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
592769,Princess Street Aberaeron,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
592769,Princess Street Aberaeron,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
