Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.14
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.46
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.04
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.35
