Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.1
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.43
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.75
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.06
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.74
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.02
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.76
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
