Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
592769,Princess Street Aberaeron,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.78
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.23
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.94
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.92
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.73
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
592769,Princess Street Aberaeron,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.29
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.08
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
592769,Princess Street Aberaeron,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.92
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.22
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.54
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
592769,Princess Street Aberaeron,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.38
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
592769,Princess Street Aberaeron,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.24
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.94
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.65
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
592769,Princess Street Aberaeron,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.46
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.6
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.08
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.65
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.65
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.37
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.47
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.2
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
592769,Princess Street Aberaeron,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.3
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.51
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.44
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
