Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.59
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.93
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.54
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.25
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.63
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,33.2
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.51
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.95
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.47
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.65
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.59
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.85
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.3
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.65
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.97
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.36
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.89
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.15
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.94
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.49
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,33.7
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
592769,Princess Street Aberaeron,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.87
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.57
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,33.7
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.17
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
592769,Princess Street Aberaeron,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.12
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.97
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.17
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.85
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,33.7
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.66
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
592769,Princess Street Aberaeron,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.77
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.71
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
