Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.57
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
592769,Princess Street Aberaeron,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.19
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.12
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.59
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.35
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.7
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.87
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.3
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,33.2
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
592769,Princess Street Aberaeron,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.29
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
592769,Princess Street Aberaeron,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.2
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.55
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.6
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
592769,Princess Street Aberaeron,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.58
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.48
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.3
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
592769,Princess Street Aberaeron,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.21
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.18
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.43
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
592769,Princess Street Aberaeron,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.41
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.19
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.0
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.38
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
592769,Princess Street Aberaeron,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.61
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.9
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.6
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.3
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.01
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.29
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
592769,Princess Street Aberaeron,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.22
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.23
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
