Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.08
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
592769,Princess Street Aberaeron,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.58
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.72
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
592769,Princess Street Aberaeron,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.14
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
592769,Princess Street Aberaeron,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.91
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.73
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.97
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
592769,Princess Street Aberaeron,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.92
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.19
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
592769,Princess Street Aberaeron,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.99
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.15
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
592769,Princess Street Aberaeron,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.62
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.4
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
592769,Princess Street Aberaeron,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.61
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.97
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
592769,Princess Street Aberaeron,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.31
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.59
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.52
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
592769,Princess Street Aberaeron,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.65
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.02
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
592769,Princess Street Aberaeron,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.08
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.46
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
