Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
592769,Princess Street Aberaeron,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.39
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.11
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
592769,Princess Street Aberaeron,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.24
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.57
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.54
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.3
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
592769,Princess Street Aberaeron,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.19
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.76
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
592769,Princess Street Aberaeron,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.73
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
592769,Princess Street Aberaeron,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.12
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.08
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.7
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
592769,Princess Street Aberaeron,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.49
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
592769,Princess Street Aberaeron,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.79
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
592769,Princess Street Aberaeron,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
592769,Princess Street Aberaeron,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.57
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
592769,Princess Street Aberaeron,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.83
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.77
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
