Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
592769,Princess Street Aberaeron,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.13
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
592769,Princess Street Aberaeron,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.81
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.93
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
592769,Princess Street Aberaeron,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.58
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
592769,Princess Street Aberaeron,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.23
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.65
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
592769,Princess Street Aberaeron,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.77
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
592769,Princess Street Aberaeron,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.69
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.54
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
592769,Princess Street Aberaeron,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.25
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
592769,Princess Street Aberaeron,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.89
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.2
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.6
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.72
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
592769,Princess Street Aberaeron,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.47
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.96
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.0
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
592769,Princess Street Aberaeron,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.45
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.08
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
