Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
592769,Princess Street Aberaeron,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.49
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.54
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
592769,Princess Street Aberaeron,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.51
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.47
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
592769,Princess Street Aberaeron,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.66
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.79
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
592769,Princess Street Aberaeron,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.21
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
592769,Princess Street Aberaeron,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
592769,Princess Street Aberaeron,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.34
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.13
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
592769,Princess Street Aberaeron,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.67
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.99
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.17
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
592769,Princess Street Aberaeron,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.94
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.09
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.74
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
592769,Princess Street Aberaeron,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.97
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
592769,Princess Street Aberaeron,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.18
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
592769,Princess Street Aberaeron,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
