Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.55
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
592769,Princess Street Aberaeron,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.29
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.13
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.95
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
592769,Princess Street Aberaeron,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.16
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.68
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
592769,Princess Street Aberaeron,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.52
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
592769,Princess Street Aberaeron,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.15
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.07
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
592769,Princess Street Aberaeron,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.75
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.59
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
592769,Princess Street Aberaeron,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.42
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.51
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.17
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.42
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.06
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
592769,Princess Street Aberaeron,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.3
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.65
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
592769,Princess Street Aberaeron,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.86
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.82
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.97
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.3
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
592769,Princess Street Aberaeron,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.01
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.9
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
592769,Princess Street Aberaeron,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.43
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.24
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.27
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
