Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
592769,Princess Street Aberaeron,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.24
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
592769,Princess Street Aberaeron,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.96
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
592769,Princess Street Aberaeron,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.67
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.33
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.56
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
592769,Princess Street Aberaeron,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.14
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.06
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
592769,Princess Street Aberaeron,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.9
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
592769,Princess Street Aberaeron,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.04
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.82
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.73
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.7
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
592769,Princess Street Aberaeron,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
592769,Princess Street Aberaeron,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
592769,Princess Street Aberaeron,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.21
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
