Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
592769,Princess Street Aberaeron,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.76
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
592769,Princess Street Aberaeron,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.6
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.05
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.68
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
