Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
592769,Princess Street Aberaeron,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.42
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.41
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.92
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.02
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
592769,Princess Street Aberaeron,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.95
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.56
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
