Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.3
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
592769,Princess Street Aberaeron,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.51
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.01
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.08
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.05
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
