Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.8
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.17
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.08
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.24
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.18
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
